Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.58
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.02
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,53.0
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.52
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
873260,ALLESTREE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.29
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.1
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.45
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,55.4
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,68.62
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
873260,ALLESTREE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.61
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.48
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.72
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.1
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,62.4
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.53
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
873260,ALLESTREE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.59
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
873260,ALLESTREE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.48
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.46
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.8
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.21
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,32.4
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,58.4
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
873260,ALLESTREE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.7
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.6
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,33.2
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.1
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
873260,ALLESTREE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.5
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.19
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.84
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.3
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,52.9
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,3.7
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.81
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
873260,ALLESTREE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.07
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.52
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.91
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.48
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.36
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,54.7
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.09
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
