Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,3.7
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.43
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
873260,ALLESTREE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.21
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.56
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.34
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.94
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.1
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,56.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.19
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.01
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,133.4
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
873260,ALLESTREE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.73
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.23
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.1
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.07
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,63.3
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.41
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.87
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.12
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.0
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.07
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.3
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
873260,ALLESTREE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.64
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.84
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.15
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.43
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.14
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,46.0
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.69
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,58.0
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.38
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.18
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.0
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.29
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.98
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.03
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
873260,ALLESTREE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.28
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.18
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.55
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,66.1
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,109.2
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,75.5
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.69
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.23
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.4
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.55
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.25
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,81.92
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
873260,ALLESTREE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.35
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.17
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,53.7
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,91.5
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,67.3
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.16
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.65
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.69
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,82.74
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
873260,ALLESTREE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.85
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.67
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.84
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.49
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.2
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.09
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.7
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.1
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.88
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
873260,ALLESTREE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.2
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.64
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.97
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,73.3
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,127.9
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.16
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,74.4
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.41
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.16
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.87
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
873260,ALLESTREE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.96
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.75
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.39
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.34
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
