Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,75.4
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.73
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.03
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.78
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.93
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
873260,ALLESTREE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.93
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.41
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.78
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.1
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.5
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,67.2
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.96
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.58
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.68
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.24
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.9
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
873260,ALLESTREE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.51
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.8
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.06
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,69.4
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.85
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.24
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.74
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.3
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.65
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.29
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
873260,ALLESTREE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.33
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.31
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.92
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.88
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,77.2
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.79
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.11
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.77
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.59
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.8
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
873260,ALLESTREE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.61
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.34
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.4
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.03
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,42.5
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.7
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.21
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,71.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.87
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.74
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.8
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.3
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.21
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.85
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
873260,ALLESTREE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.65
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.16
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.21
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,58.2
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,123.5
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.92
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.56
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.78
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.81
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.28
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.47
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
873260,ALLESTREE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.35
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.65
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.23
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,50.0
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,114.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.6
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,52.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.78
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.96
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.1
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.84
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.48
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.4
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
873260,ALLESTREE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.51
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.45
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.13
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.01
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.71
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,46.4
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.6
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,45.1
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.18
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,72.4
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.2
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,3.9
