Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.13
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.39
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.16
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
873260,ALLESTREE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.26
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.58
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.89
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.1
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.7
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.7
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.59
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.13
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.6
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.31
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.26
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
873260,ALLESTREE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.5
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.1
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.78
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.23
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,39.1
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.9
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.7
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.31
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.5
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.32
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,53.3
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,136.4
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.4
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.91
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.51
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
873260,ALLESTREE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.54
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.07
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.32
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.79
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.95
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.45
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.52
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.5
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.2
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.24
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.8
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,185.9
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
873260,ALLESTREE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.22
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.56
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.14
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,94.6
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.8
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.31
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.42
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,65.7
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,152.4
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.18
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.56
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.86
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
873260,ALLESTREE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.93
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.72
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.96
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.07
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,87.2
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.1
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.6
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.43
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,78.6
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,152.7
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.99
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.07
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.47
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,187.7
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
873260,ALLESTREE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.88
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.11
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.54
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.1
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.51
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,48.1
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.68
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,70.9
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.87
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.85
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
873260,ALLESTREE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.62
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.5
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.58
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.33
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,57.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,113.0
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,51.5
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.31
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.17
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,65.0
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.9
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.92
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.18
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.7
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
873260,ALLESTREE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.33
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.73
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.45
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,51.0
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,104.0
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,101.1
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.47
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,66.3
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,65.5
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
