Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.34
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,185.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
873260,ALLESTREE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.6
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.59
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.37
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.52
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,57.6
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,115.4
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,112.8
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.84
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,66.8
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.5
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,86.3
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,163.6
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.33
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.03
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,111.51
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
873260,ALLESTREE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.37
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.35
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.23
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,51.3
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,111.5
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,56.2
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.43
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.85
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,86.5
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.4
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.8
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.7
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.96
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,111.75
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
873260,ALLESTREE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.79
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.08
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.62
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.4
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,48.3
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.6
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.6
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,57.3
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.84
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.43
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,76.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,145.1
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.73
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.61
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.41
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.2
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
873260,ALLESTREE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.43
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.31
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.3
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,32.13
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,108.0
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,110.0
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,136.9
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.53
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.7
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,67.2
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,136.7
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.84
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.4
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.87
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.9
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
873260,ALLESTREE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.87
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.35
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,31.39
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,132.9
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.86
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.22
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,56.7
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.98
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.82
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,68.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,146.4
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.82
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.29
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.37
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
873260,ALLESTREE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.03
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.55
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.88
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,49.1
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.5
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,111.9
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.3
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,50.0
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.04
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,160.7
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.16
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.78
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.62
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
873260,ALLESTREE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.57
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.31
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.89
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.37
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,43.8
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,101.7
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,112.7
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,50.9
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.21
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.59
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.28
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,158.7
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.18
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.03
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,119.94
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.7
