Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.35
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.49
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.24
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,44.3
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,94.7
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,115.7
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,46.9
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.24
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.64
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.29
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,78.3
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,171.5
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.59
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.34
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,107.85
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
873260,ALLESTREE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.44
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.46
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.45
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.59
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,50.2
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.0
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,120.2
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,114.2
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,52.0
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,44.94
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,102.5
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,188.7
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.95
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.9
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.1
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
873260,ALLESTREE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.05
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.69
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.57
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,30.09
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,61.3
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,136.8
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,128.9
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.64
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,59.9
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.88
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.73
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,98.4
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,177.2
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.22
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,70.2
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,4.1
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,104.34
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,118.14
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,263.0
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.3
873260,ALLESTREE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.9
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.09
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.61
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.52
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,54.5
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,126.3
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,136.5
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,111.1
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.17
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,62.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.01
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,83.9
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,164.4
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.61
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,77.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.2
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.35
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.86
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,115.92
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,228.4
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
873260,ALLESTREE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.73
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,33.99
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,35.42
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.38
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,67.5
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,142.3
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,147.8
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,97.2
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,54.7
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.26
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.64
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,79.8
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.7
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.12
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,71.8
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,4.0
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.46
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.21
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.88
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,192.9
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
873260,ALLESTREE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.65
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.86
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,33.01
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.69
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,62.5
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,137.6
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,106.2
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.55
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.01
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,73.5
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.1
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.1
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.37
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.83
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.64
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,210.8
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
873260,ALLESTREE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.77
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.47
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.57
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.24
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,48.7
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.2
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,115.3
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,99.3
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.93
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.2
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
873260,ALLESTREE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.41
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.7
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.55
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,45.7
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,95.9
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.0
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.4
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.19
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,66.5
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
