Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.07
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.55
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
873260,ALLESTREE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.69
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.85
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.45
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.37
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,51.9
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,110.8
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,106.3
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.36
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.52
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,75.6
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,147.1
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,3.9
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.25
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.34
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.97
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
873260,ALLESTREE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.74
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.28
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.13
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,53.5
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,105.3
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.6
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,69.5
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,144.2
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.3
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.91
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
873260,ALLESTREE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.36
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.46
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.65
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,50.1
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.2
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.78
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,69.9
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,144.9
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.17
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.78
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
873260,ALLESTREE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.1
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.62
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.98
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.72
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.88
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,77.3
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,149.9
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.7
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
873260,ALLESTREE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.35
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.48
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.96
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.58
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,45.7
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.8
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.98
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.62
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,69.1
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.1
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.8
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
873260,ALLESTREE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.87
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.11
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.6
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,36.1
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.95
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.41
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,52.4
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,3.8
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
873260,ALLESTREE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.04
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.56
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.79
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,32.4
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.26
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.29
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,54.0
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,3.7
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.84
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
873260,ALLESTREE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.85
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.75
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
