Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
873260,ALLESTREE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.06
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.28
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.41
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.57
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,56.8
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.0
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.9
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
873260,ALLESTREE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.23
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.0
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.37
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,3.6
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.02
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
873260,ALLESTREE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.64
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.81
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.09
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,101.7
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.91
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.66
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,128.4
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,3.5
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.02
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.98
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
873260,ALLESTREE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.72
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.85
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.51
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.3
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.07
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.95
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,58.6
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,3.5
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.16
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
873260,ALLESTREE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.89
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.18
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.03
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.14
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.6
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.16
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.8
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,3.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
873260,ALLESTREE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.26
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.12
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.2
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.47
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.3
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.19
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,63.7
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,3.3
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.07
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.25
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
873260,ALLESTREE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.96
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.42
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.43
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.61
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,98.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,65.7
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,65.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
