Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,3.3
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.99
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.29
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
873260,ALLESTREE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.04
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.65
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.62
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,47.7
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.09
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.05
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,63.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,3.3
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.05
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.66
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
873260,ALLESTREE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.8
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.52
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.32
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.94
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,51.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.11
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,51.4
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,3.2
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
873260,ALLESTREE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.04
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.64
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.01
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.65
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.6
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.36
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,68.2
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,3.1
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.67
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.19
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
873260,ALLESTREE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.28
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.64
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.19
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.46
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.52
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.7
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.25
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,71.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,142.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,3.0
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.96
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.78
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.49
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
873260,ALLESTREE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.82
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.15
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.6
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.18
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,50.0
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,106.9
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.08
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,65.8
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.9
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,2.9
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.81
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.85
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
873260,ALLESTREE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.31
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.41
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,53.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,109.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.93
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,72.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.5
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,2.8
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.93
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.7
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
873260,ALLESTREE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.1
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.36
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.63
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,48.7
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,109.3
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.06
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,2.7
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.29
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.38
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
873260,ALLESTREE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.48
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.23
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.19
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.77
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,100.7
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.75
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
