Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,2.6
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.96
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.82
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.43
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
873260,ALLESTREE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.05
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.03
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.67
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,108.5
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.58
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.2
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,2.5
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.06
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.89
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
873260,ALLESTREE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.72
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.41
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.37
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.91
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,46.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.6
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,117.9
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.49
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,61.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,135.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,2.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.97
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.44
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
873260,ALLESTREE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.4
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.01
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.49
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,46.8
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.9
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,116.4
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.1
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,75.7
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.0
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,2.3
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.09
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
873260,ALLESTREE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.09
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.78
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.9
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.31
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,59.8
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,123.8
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.45
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,75.8
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,147.4
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,2.3
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.65
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,95.95
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.46
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
873260,ALLESTREE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.75
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.95
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,35.96
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.74
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,83.5
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.3
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,149.1
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.41
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.95
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.37
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,71.5
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,149.6
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,2.2
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,97.04
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.33
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
873260,ALLESTREE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.0
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.02
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.31
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.33
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,71.1
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,134.1
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.04
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,75.4
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,150.6
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,2.2
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.86
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.02
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
873260,ALLESTREE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.25
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.16
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,34.02
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.91
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,84.8
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,141.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,82.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,151.8
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,2.1
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.58
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
