Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
873260,ALLESTREE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.65
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,34.35
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.52
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,77.9
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.2
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,142.5
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.88
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,79.1
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,150.3
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,2.1
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,102.85
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
873260,ALLESTREE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.32
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.6
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.97
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,101.2
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,123.0
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.7
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.04
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,77.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.7
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.41
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.24
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
873260,ALLESTREE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.64
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.26
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.52
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.79
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,55.9
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,105.4
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,123.0
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.93
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,74.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,154.5
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.6
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,100.74
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.9
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
873260,ALLESTREE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.68
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.94
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.37
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,56.5
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.8
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,128.9
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.1
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.27
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,67.8
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,147.2
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.14
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.5
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.36
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
873260,ALLESTREE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.86
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.63
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.25
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,65.6
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,135.2
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.2
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.25
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.53
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,72.1
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,158.8
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.67
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.67
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
873260,ALLESTREE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.25
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,34.84
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.34
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,73.1
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,144.5
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.78
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,76.4
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,153.5
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,99.48
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.54
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,183.6
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
873260,ALLESTREE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.52
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.38
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,35.97
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.89
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,70.6
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.9
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,149.1
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.25
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.41
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,100.3
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,179.0
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.2
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.29
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.32
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
873260,ALLESTREE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.64
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.06
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,34.22
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.83
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,91.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,141.9
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.12
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,102.4
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,190.6
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
