Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.57
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,104.58
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.98
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
873260,ALLESTREE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.43
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.36
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.26
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,59.0
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,106.0
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,132.9
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.72
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,92.3
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,177.6
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.03
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
873260,ALLESTREE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.8
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.07
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.68
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.84
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,55.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,104.1
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,136.1
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.5
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.83
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.25
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,89.6
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,166.1
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,95.43
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.07
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
873260,ALLESTREE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.72
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.66
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.91
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,54.0
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,102.5
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,136.4
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.2
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.25
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.43
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,88.3
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,173.4
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.92
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.09
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
873260,ALLESTREE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.31
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.38
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.32
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,47.0
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,97.5
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,130.4
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,103.8
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.3
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.49
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,86.1
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,176.6
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.69
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.84
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.8
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
873260,ALLESTREE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.77
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.58
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.84
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.65
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,54.7
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,124.4
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.64
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.79
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,104.7
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,193.3
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.8
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,100.57
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.44
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
873260,ALLESTREE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.69
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.4
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.54
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.71
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,123.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.1
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,44.31
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,90.9
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,184.2
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.52
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,97.33
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.16
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
873260,ALLESTREE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.94
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.76
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.28
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,59.6
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,116.2
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.75
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.43
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,100.2
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,190.0
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.64
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,96.09
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.74
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
873260,ALLESTREE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.73
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.31
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.57
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,68.4
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,121.9
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
