Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.74
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,83.4
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,178.3
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.13
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,97.43
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.87
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
873260,ALLESTREE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.94
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.66
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.1
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.32
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.59
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.3
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,43.57
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,91.9
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,180.8
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.89
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.08
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
873260,ALLESTREE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.0
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.25
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.95
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.68
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.13
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,54.6
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,108.0
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.93
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,105.0
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,182.2
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.89
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.41
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
873260,ALLESTREE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.47
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.46
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.39
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.56
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,56.4
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,109.9
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.08
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,110.7
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,200.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.7
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.54
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
873260,ALLESTREE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.39
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.1
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.03
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.94
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.1
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.2
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.72
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,1.8
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
873260,ALLESTREE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.47
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.64
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.32
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,46.7
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.3
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.37
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.43
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
873260,ALLESTREE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.96
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.13
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.3
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.16
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,58.6
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.82
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,64.5
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.53
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
873260,ALLESTREE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.62
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.82
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.76
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.32
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.5
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.18
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
