Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.25
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
873260,ALLESTREE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.78
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.49
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.04
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.85
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.34
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.7
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.55
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.35
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
873260,ALLESTREE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.47
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.52
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.4
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,48.7
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.68
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,63.7
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.7
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.24
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
873260,ALLESTREE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.98
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.14
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.92
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.81
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
873260,ALLESTREE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.54
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.36
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.07
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,1.9
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.94
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
873260,ALLESTREE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.39
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,45.4
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
873260,ALLESTREE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.72
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.06
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,42.2
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.84
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
873260,ALLESTREE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.16
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.05
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.5
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.47
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
873260,ALLESTREE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.21
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.36
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.78
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,54.1
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.9
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
