Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.21
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
873260,ALLESTREE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.89
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.94
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,2.0
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
873260,ALLESTREE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.62
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.97
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,2.1
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
873260,ALLESTREE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.55
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.06
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.21
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,2.1
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
873260,ALLESTREE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.97
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.48
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,2.1
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
873260,ALLESTREE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.2
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,2.1
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
873260,ALLESTREE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.45
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.36
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.34
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,59.4
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,2.2
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
873260,ALLESTREE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.26
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.41
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,60.9
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,2.2
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.65
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,210.0
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
