Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.53
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.47
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.92
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,49.9
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,2.3
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,74.47
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,220.1
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
873260,ALLESTREE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.76
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.03
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.55
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,2.3
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,75.03
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,211.7
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
873260,ALLESTREE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.36
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,58.7
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,2.3
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,70.65
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,202.4
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
873260,ALLESTREE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.55
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.82
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.32
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,48.6
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,2.3
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,71.52
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
873260,ALLESTREE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.09
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.82
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.4
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.05
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,67.4
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,2.4
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
873260,ALLESTREE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.64
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,65.8
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,2.4
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,74.41
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,194.9
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
873260,ALLESTREE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.76
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.85
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.81
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,56.9
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,2.4
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.73
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
873260,ALLESTREE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.54
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.21
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
