Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,62.0
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,2.4
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
873260,ALLESTREE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,33.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.22
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,2.5
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,73.96
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,205.3
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
873260,ALLESTREE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.94
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.58
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,2.5
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.03
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
873260,ALLESTREE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.51
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,49.3
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,63.2
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,2.5
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
873260,ALLESTREE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.48
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.12
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,30.9
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,47.3
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,2.5
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,74.68
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,204.2
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
873260,ALLESTREE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.18
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.84
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.87
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,60.9
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,2.6
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.84
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,210.2
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
873260,ALLESTREE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.18
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,48.3
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.77
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,66.5
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,2.6
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,75.32
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
873260,ALLESTREE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,68.7
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,2.6
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,75.22
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
873260,ALLESTREE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.61
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.56
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
