Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,62.7
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,2.6
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.09
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,195.8
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
873260,ALLESTREE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.72
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.36
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.8
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.33
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,43.8
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,62.0
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,2.7
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,73.21
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
873260,ALLESTREE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.15
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,63.2
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,2.7
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.01
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
873260,ALLESTREE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.32
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.49
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.22
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,61.0
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,2.8
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.53
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
873260,ALLESTREE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.65
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.5
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.15
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.96
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.89
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,2.8
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,74.71
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,200.4
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
873260,ALLESTREE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.67
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,62.9
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,2.8
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,75.83
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,200.9
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
873260,ALLESTREE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.29
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.37
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.21
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.86
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,33.7
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,2.9
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.24
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
873260,ALLESTREE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.54
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.33
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.14
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,63.8
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,2.9
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
