Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.35
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
873260,ALLESTREE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.7
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.56
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.18
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,62.4
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,2.9
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.5
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,209.4
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
873260,ALLESTREE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.53
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,2.9
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.42
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,218.1
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
873260,ALLESTREE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.64
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.24
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,69.6
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,3.0
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.76
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
873260,ALLESTREE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.1
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.07
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.3
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.87
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,76.4
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,3.0
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,84.93
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,230.7
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
873260,ALLESTREE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.23
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.59
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.83
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.61
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,73.7
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,3.0
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,76.67
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,194.9
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
873260,ALLESTREE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.89
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.61
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,71.1
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,3.1
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.92
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
873260,ALLESTREE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.97
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.26
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,40.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,50.7
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,68.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,3.1
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,77.92
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
873260,ALLESTREE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
