Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
873260,ALLESTREE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
873260,ALLESTREE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
873260,ALLESTREE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.07
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.48
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.97
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.74
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
873260,ALLESTREE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.6
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
873260,ALLESTREE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.84
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.24
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.71
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.69
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
873260,ALLESTREE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.57
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.68
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.48
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
873260,ALLESTREE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.73
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.56
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.09
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.16
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
873260,ALLESTREE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
