Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.49
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.82
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
873260,ALLESTREE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.72
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.66
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
873260,ALLESTREE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.17
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.51
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
873260,ALLESTREE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.52
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.27
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,46.1
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
873260,ALLESTREE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.45
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
873260,ALLESTREE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.31
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
873260,ALLESTREE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.48
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.57
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.08
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.89
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.16
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
873260,ALLESTREE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.32
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.25
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.15
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.94
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,35.0
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
