Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.08
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
873260,ALLESTREE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.99
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.04
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.64
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.74
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.1
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
873260,ALLESTREE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.77
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.47
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,43.5
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.7
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,38.0
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.52
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
873260,ALLESTREE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.36
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.23
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.79
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.2
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.09
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
873260,ALLESTREE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.51
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.71
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.55
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.67
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.58
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
873260,ALLESTREE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.68
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.66
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.58
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.28
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.27
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.61
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.51
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
873260,ALLESTREE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.04
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.61
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.58
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.99
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,42.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.78
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.37
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
873260,ALLESTREE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.23
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.96
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.21
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.62
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,43.9
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.24
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.99
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.83
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
873260,ALLESTREE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.15
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.76
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.28
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.78
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.74
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,40.2
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
