Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.8
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
873260,ALLESTREE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.63
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.84
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.64
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.8
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.8
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.53
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.67
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
873260,ALLESTREE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.44
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.59
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.34
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.79
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.4
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.73
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.46
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.85
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
873260,ALLESTREE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.77
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.79
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.93
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,48.7
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,54.3
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.02
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
873260,ALLESTREE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.89
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.91
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.56
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.0
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,101.1
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.23
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,62.4
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.28
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.81
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
873260,ALLESTREE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.65
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.91
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.79
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.8
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,51.8
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,80.1
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,112.7
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.39
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,62.0
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.2
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.01
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.39
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.25
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
873260,ALLESTREE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.31
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.16
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.88
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.5
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,100.8
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,67.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.33
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.74
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.35
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.35
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
873260,ALLESTREE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.69
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.86
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.29
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.61
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.12
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,61.4
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.94
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,53.0
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.3
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
