Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.98
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.64
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
873260,ALLESTREE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.57
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.9
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.66
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,83.5
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,104.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.52
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,62.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.3
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,73.4
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,163.5
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.74
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.95
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.35
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
873260,ALLESTREE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.23
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.02
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.16
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.2
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,55.3
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,88.3
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,107.0
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.44
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,59.4
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.55
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.29
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,143.4
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.93
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.3
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.65
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
873260,ALLESTREE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.87
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.21
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,50.2
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.1
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.89
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.3
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.0
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.67
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.83
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
873260,ALLESTREE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.94
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.56
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.32
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,54.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,108.9
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.92
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,62.6
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,146.8
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.72
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.47
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
873260,ALLESTREE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.69
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.31
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.85
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.96
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.76
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,72.5
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.34
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.6
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.01
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
873260,ALLESTREE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.87
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.24
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.96
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.03
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.7
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,83.7
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,45.3
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.36
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,58.7
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.6
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.33
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.2
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.98
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
873260,ALLESTREE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.82
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.08
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,32.85
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,70.4
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,138.1
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.38
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.2
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.04
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.4
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.79
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
873260,ALLESTREE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.44
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.33
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.91
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,31.87
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,57.0
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.8
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.6
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,133.8
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,48.1
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.26
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,77.4
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.3
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
