Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.2
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.49
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.69
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.65
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
873260,ALLESTREE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.04
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.15
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.48
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.81
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.8
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,102.2
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,57.8
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.1
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.21
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.64
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.64
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
873260,ALLESTREE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.93
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.71
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.5
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.85
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.21
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.69
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,65.8
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.2
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.15
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.53
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.51
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
873260,ALLESTREE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.4
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.44
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.42
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,30.09
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,94.8
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,126.5
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.47
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,49.8
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.31
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,68.7
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.84
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.48
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
873260,ALLESTREE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.85
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.54
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.97
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,46.9
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,83.0
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,114.8
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,90.1
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.93
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.4
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.58
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.27
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
873260,ALLESTREE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.91
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.83
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.38
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.56
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,59.8
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.1
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,125.9
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.16
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.4
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.72
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.84
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
873260,ALLESTREE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.73
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.45
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.71
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.21
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,50.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.7
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,116.3
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.49
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.65
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.18
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
873260,ALLESTREE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.64
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.54
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.76
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.47
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,44.5
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.4
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.3
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.83
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.69
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.08
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
873260,ALLESTREE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
