Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.61
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.15
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.41
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.04
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,45.4
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.6
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.98
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.14
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
873260,ALLESTREE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.64
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.8
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.91
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.12
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.9
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.3
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.83
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.47
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.14
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.88
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
873260,ALLESTREE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.34
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,98.9
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.34
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.3
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
873260,ALLESTREE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.28
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.01
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.45
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.31
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
873260,ALLESTREE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.12
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.72
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.48
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.01
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,51.2
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.94
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,62.3
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.02
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.28
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
873260,ALLESTREE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.86
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.39
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.3
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,56.6
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.71
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.42
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
873260,ALLESTREE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.85
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.06
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.87
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.07
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,49.1
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.3
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.3
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.8
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,53.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.27
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.56
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
873260,ALLESTREE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.0
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.52
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.69
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,53.2
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.4
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
