Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
873260,ALLESTREE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.77
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.36
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.57
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.95
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.2
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,92.5
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.75
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
873260,ALLESTREE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.79
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.43
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.78
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.24
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.2
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.03
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.86
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.37
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
873260,ALLESTREE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.86
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.64
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.44
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.84
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.15
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.99
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.82
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
873260,ALLESTREE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.45
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.54
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.46
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
873260,ALLESTREE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.91
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.49
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.49
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.35
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,51.9
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.6
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
873260,ALLESTREE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.02
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.39
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.31
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.85
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.3
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.84
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.86
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.85
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
873260,ALLESTREE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.27
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.13
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,50.6
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.4
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.03
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
873260,ALLESTREE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.42
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.74
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.21
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,55.9
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.7
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
