Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.97
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,48.1
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.44
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.84
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.91
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
873260,ALLESTREE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.56
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.46
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.62
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.97
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,53.5
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.4
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.06
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.87
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
873260,ALLESTREE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.67
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.19
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.13
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.96
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,71.3
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,92.8
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,133.8
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.85
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.38
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
873260,ALLESTREE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.36
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.7
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.16
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.76
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,64.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,126.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.25
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
873260,ALLESTREE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.36
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.18
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.21
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.4
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,49.9
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,114.6
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.87
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.1
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
873260,ALLESTREE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.99
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.13
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.2
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.14
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.19
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
873260,ALLESTREE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.39
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.45
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.37
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,77.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.95
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.15
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.78
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
873260,ALLESTREE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.73
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.99
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.86
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,43.9
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,104.7
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.52
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,55.9
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
