Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.87
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.4
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
873260,ALLESTREE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.83
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.43
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.2
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,112.4
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.74
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.06
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.65
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
873260,ALLESTREE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.23
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.66
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.08
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.16
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,109.7
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.17
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.14
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
873260,ALLESTREE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.96
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.46
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.92
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,94.9
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,94.5
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.43
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
873260,ALLESTREE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.77
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.58
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.72
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.51
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.24
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.5
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,107.8
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.73
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.9
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
873260,ALLESTREE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.41
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.8
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.45
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.3
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.66
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.61
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
873260,ALLESTREE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.98
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.17
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.6
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.87
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.85
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
873260,ALLESTREE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.43
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.37
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.76
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.7
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.08
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
873260,ALLESTREE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.29
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.04
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.69
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,45.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.7
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.7
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
