Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
873260,ALLESTREE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.25
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.16
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.08
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.51
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.2
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
873260,ALLESTREE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.68
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.57
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.89
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,55.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,111.2
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.27
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.74
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
873260,ALLESTREE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.26
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.01
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,48.2
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.5
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.04
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
873260,ALLESTREE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.28
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.57
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,55.1
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,107.5
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.66
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.56
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.42
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
873260,ALLESTREE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.96
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.19
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.86
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,118.2
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.08
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,51.4
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.21
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
873260,ALLESTREE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.17
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.94
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.68
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.1
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,108.0
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.07
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.9
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
873260,ALLESTREE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.73
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.01
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.63
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,53.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.4
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.16
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.45
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.49
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
873260,ALLESTREE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
