Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.66
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.1
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.99
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.08
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,56.5
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.9
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.6
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.4
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,62.5
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.16
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
873260,ALLESTREE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.46
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.04
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.85
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.59
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,56.0
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,109.4
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.83
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,91.3
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,154.8
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.98
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,229.6
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
873260,ALLESTREE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.74
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.06
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.54
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.24
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,54.2
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.3
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.74
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,92.3
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,149.3
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.8
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
873260,ALLESTREE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.53
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.56
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.29
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,61.6
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,117.9
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.67
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,70.6
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
873260,ALLESTREE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.11
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.9
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.48
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,51.6
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,112.4
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
873260,ALLESTREE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.15
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.48
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,55.9
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,109.4
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.81
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.41
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.88
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
873260,ALLESTREE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.14
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.34
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,51.9
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,102.5
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.44
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.08
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.85
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
873260,ALLESTREE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.98
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.2
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.66
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.76
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,63.8
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
