Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.35
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
873260,ALLESTREE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.39
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.57
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.92
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.1
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.16
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.57
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
873260,ALLESTREE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.77
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.82
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.51
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.13
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.6
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,64.2
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.28
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.02
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
873260,ALLESTREE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.19
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.59
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,51.8
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.3
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.02
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.27
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.87
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
873260,ALLESTREE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.66
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.56
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,61.7
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,122.1
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.99
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
873260,ALLESTREE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.58
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.37
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.76
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,56.0
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,102.8
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.3
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
873260,ALLESTREE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.23
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.91
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.6
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,56.0
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.16
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
873260,ALLESTREE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.7
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.36
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.8
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.87
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.49
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
873260,ALLESTREE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.23
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.89
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,31.4
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
