Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
873260,ALLESTREE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.74
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.18
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
873260,ALLESTREE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.72
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.3
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.82
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,28.7
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
873260,ALLESTREE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.76
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.7
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,30.5
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
873260,ALLESTREE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.74
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.45
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.08
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,31.7
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,53.8
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
873260,ALLESTREE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.65
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.92
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
873260,ALLESTREE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
873260,ALLESTREE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.69
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
