Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
873260,ALLESTREE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.47
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.82
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.13
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,8.4
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
873260,ALLESTREE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.86
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
873260,ALLESTREE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
873260,ALLESTREE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.53
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
873260,ALLESTREE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.49
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.08
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
873260,ALLESTREE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.17
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.29
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
873260,ALLESTREE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.2
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,8.5
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
873260,ALLESTREE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.28
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
