Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
873260,ALLESTREE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.23
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.45
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,43.5
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
873260,ALLESTREE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,8.6
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
873260,ALLESTREE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.26
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
873260,ALLESTREE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,44.5
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,8.7
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
873260,ALLESTREE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
873260,ALLESTREE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,8.8
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
873260,ALLESTREE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
873260,ALLESTREE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
