Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
873260,ALLESTREE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.84
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,8.9
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873260,ALLESTREE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.28
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
873260,ALLESTREE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.54
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.01
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.91
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
873260,ALLESTREE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.63
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.58
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,46.9
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
873260,ALLESTREE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.96
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.54
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.92
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,48.4
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.33
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
873260,ALLESTREE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.45
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
873260,ALLESTREE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.01
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
