Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
873260,ALLESTREE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
873260,ALLESTREE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.05
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.27
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.53
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,43.2
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
873260,ALLESTREE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.8
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
873260,ALLESTREE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.92
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
873260,ALLESTREE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.89
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,41.4
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
873260,ALLESTREE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.42
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
873260,ALLESTREE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.51
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
873260,ALLESTREE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.12
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.99
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,60.5
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
