Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.69
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
873260,ALLESTREE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.01
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.75
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,65.2
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
873260,ALLESTREE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.39
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.25
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.77
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.8
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,65.8
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.15
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
873260,ALLESTREE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.2
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.51
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,65.8
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.5
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
873260,ALLESTREE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.35
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.51
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,64.2
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
873260,ALLESTREE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.86
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.99
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.24
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,73.0
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
873260,ALLESTREE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.86
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.5
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.18
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,65.1
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
873260,ALLESTREE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.66
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.46
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.02
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,34.1
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,72.1
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
