Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
873260,ALLESTREE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.29
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.19
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,30.4
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.89
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,75.1
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.37
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
873260,ALLESTREE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.86
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.04
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.5
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.11
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,33.3
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.86
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,54.9
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.06
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,68.6
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.39
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
873260,ALLESTREE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.16
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.93
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.48
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.56
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,68.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.3
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,76.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,77.62
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,219.1
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
873260,ALLESTREE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-5.01
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.03
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.21
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.8
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.9
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.71
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,71.4
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.34
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,65.4
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.97
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.9
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,208.7
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
873260,ALLESTREE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.49
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.72
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.62
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.17
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.33
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,80.0
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,77.83
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
873260,ALLESTREE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.57
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.43
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.31
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.32
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.1
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.21
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,54.9
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,74.71
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
873260,ALLESTREE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.23
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.98
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.7
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.86
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,56.6
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.69
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
873260,ALLESTREE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.62
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.18
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.51
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.48
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.1
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,56.6
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
