Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.28
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
873260,ALLESTREE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.56
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.24
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.13
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.41
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,34.8
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,64.7
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.06
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,175.2
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
873260,ALLESTREE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.68
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.24
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.5
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.13
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,67.8
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.99
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
873260,ALLESTREE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.99
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.62
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.6
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.82
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,60.9
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.17
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
873260,ALLESTREE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.77
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.55
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.51
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.95
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.4
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,69.9
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.61
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,202.2
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
873260,ALLESTREE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.01
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.38
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.89
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.95
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.84
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,71.0
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.4
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
873260,ALLESTREE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.04
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.08
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.81
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.51
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,73.2
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.48
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,207.6
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
873260,ALLESTREE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.79
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.97
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.16
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.98
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,74.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.04
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,210.8
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
873260,ALLESTREE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.1
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.18
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.72
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.94
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,39.1
