Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.36
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,76.2
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.48
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,206.6
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
873260,ALLESTREE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.88
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.08
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.76
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.55
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,43.5
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,92.7
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.6
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,69.4
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.09
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
873260,ALLESTREE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.98
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.41
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.53
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.69
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,46.0
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,97.8
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.98
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,66.8
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.13
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.87
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
873260,ALLESTREE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.94
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.81
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.08
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.75
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,52.0
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,104.9
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.1
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.7
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,68.9
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.1
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
873260,ALLESTREE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.96
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.89
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.59
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.02
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.41
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.1
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.7
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.94
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,95.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.5
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.65
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
873260,ALLESTREE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.65
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.04
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.18
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.57
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,99.3
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,128.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.86
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,224.9
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
873260,ALLESTREE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.17
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.46
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.24
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.7
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.61
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,90.8
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.98
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,235.9
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
873260,ALLESTREE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.37
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.13
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.0
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.88
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,102.4
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,133.1
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.45
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
