Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.45
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,101.05
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,247.8
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
873260,ALLESTREE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.91
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.69
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.68
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.64
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,55.6
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,101.3
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.02
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,97.7
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,133.9
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.27
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,99.79
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,237.9
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
873260,ALLESTREE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.94
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.44
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,57.8
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,100.4
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.01
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,88.8
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.6
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.75
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,11.1
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,104.1
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,262.6
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
873260,ALLESTREE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.51
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.17
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.55
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.63
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.7
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.81
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,88.9
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.4
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,11.2
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.56
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.7
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,234.1
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
873260,ALLESTREE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.86
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.4
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.1
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,57.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.7
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,97.8
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.7
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.53
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,11.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.63
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,233.8
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
873260,ALLESTREE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.54
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.45
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.34
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.93
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.1
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.37
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,97.3
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,126.7
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.41
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.62
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.1
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
873260,ALLESTREE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.81
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.78
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.98
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.71
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.7
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.39
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,99.2
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,130.9
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.94
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,100.13
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,228.3
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
873260,ALLESTREE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.06
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.01
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.17
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.02
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.25
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,110.5
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,146.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.54
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,62.5
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.2
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.03
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.51
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,238.0
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
873260,ALLESTREE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.8
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.07
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.8
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.52
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.7
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.18
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,102.4
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,133.5
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
