Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.69
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.1
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.63
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,226.9
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
873260,ALLESTREE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.98
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.25
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.74
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.12
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.57
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,41.2
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.95
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,109.6
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.9
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.46
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,52.9
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.57
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.36
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,229.9
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
873260,ALLESTREE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.14
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.74
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.37
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.27
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,111.3
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,150.2
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.65
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,70.1
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.3
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.14
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.96
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.2
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
873260,ALLESTREE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.63
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.14
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,47.6
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.5
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,98.9
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.52
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,106.8
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.2
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.24
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,69.2
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,138.6
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.28
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.5
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,251.8
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
873260,ALLESTREE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.41
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.06
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.28
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,42.1
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.03
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,99.8
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.3
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.56
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.12
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,71.8
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.2
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.62
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.84
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.27
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,250.2
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
873260,ALLESTREE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.98
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.24
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.4
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.69
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.8
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,85.4
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.09
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,99.1
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,129.1
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.16
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.61
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,59.9
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.6
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.43
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.99
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.1
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
873260,ALLESTREE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.6
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.02
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.03
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.2
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.72
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,102.8
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,134.9
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.98
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.56
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,57.4
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.6
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.93
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.36
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,243.9
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
873260,ALLESTREE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.5
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.36
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.27
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.73
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,38.0
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.7
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.7
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.39
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,92.5
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.9
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.1
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.16
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,64.8
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,145.0
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.3
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,65.6
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
