Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.51
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.01
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.18
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,241.0
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
873260,ALLESTREE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.2
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.3
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.04
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.95
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,47.3
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.2
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.0
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.17
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,87.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,116.2
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.97
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.56
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,64.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,137.6
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.5
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.81
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.24
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,126.3
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,255.7
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
873260,ALLESTREE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.68
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.73
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.06
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,46.7
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,109.6
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.26
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,91.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.2
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.59
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.29
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.27
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,158.9
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.78
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.71
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,122.69
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
873260,ALLESTREE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.9
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.01
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.6
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.67
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.47
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,46.2
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,112.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.54
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,92.2
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.1
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.1
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.55
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,75.1
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,175.6
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.35
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.53
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.21
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
873260,ALLESTREE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.74
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.48
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.16
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.21
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.3
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.0
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.1
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.07
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,81.1
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.96
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,76.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,155.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.36
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.87
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.68
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
873260,ALLESTREE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.78
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.49
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.86
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.93
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.27
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,47.5
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.6
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.81
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,72.4
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.23
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.96
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.99
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
873260,ALLESTREE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.06
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.33
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.81
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.76
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,57.3
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,100.3
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.54
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.41
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.02
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
873260,ALLESTREE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.96
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.22
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.24
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.7
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.9
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,51.8
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.97
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,56.3
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.88
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.21
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,202.7
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
873260,ALLESTREE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.49
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.87
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.81
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.42
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.99
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.4
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.3
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.1
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.62
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
