Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.57
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
873260,ALLESTREE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.94
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.21
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.54
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.18
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,92.6
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.3
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.02
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
873260,ALLESTREE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.55
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.33
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.1
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.3
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.6
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.25
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,60.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.96
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
873260,ALLESTREE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.46
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.57
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.93
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.0
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,60.8
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
873260,ALLESTREE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.43
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.54
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.85
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,32.3
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,51.4
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
873260,ALLESTREE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.66
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.19
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.64
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
873260,ALLESTREE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.64
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.08
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.01
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.66
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
873260,ALLESTREE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.58
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.71
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.66
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.43
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.09
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,33.2
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
873260,ALLESTREE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.42
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.73
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.41
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.47
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,31.1
