Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.2
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.67
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
873260,ALLESTREE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.35
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.63
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.16
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.3
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.2
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,11.4
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.54
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
873260,ALLESTREE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.58
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.7
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.79
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
873260,ALLESTREE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.41
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.54
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.68
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,11.2
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
873260,ALLESTREE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.1
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.5
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.68
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.17
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.3
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.3
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.48
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,11.1
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
873260,ALLESTREE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.75
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.08
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,33.1
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,11.1
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
873260,ALLESTREE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.81
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.5
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.52
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.11
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
873260,ALLESTREE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.01
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.7
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.91
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.3
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.23
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
