Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
873260,ALLESTREE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.56
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.92
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.87
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.53
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.11
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
873260,ALLESTREE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.1
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.86
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.1
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.42
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
873260,ALLESTREE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.11
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.45
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.48
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.64
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.66
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
873260,ALLESTREE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.44
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.57
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.63
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.24
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.12
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
873260,ALLESTREE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.02
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.37
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.07
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.13
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.77
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.2
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
873260,ALLESTREE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.73
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.19
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
873260,ALLESTREE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.3
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.56
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,36.6
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,30.5
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,58.9
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.13
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.98
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
873260,ALLESTREE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.17
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.89
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.64
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.07
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
