Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.29
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.09
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
873260,ALLESTREE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.21
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.91
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.01
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.54
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.19
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
873260,ALLESTREE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.97
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.69
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.99
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,56.7
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.45
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
873260,ALLESTREE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.66
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.73
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.12
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,42.9
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.95
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,62.6
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.82
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.49
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
873260,ALLESTREE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.38
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.32
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,58.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
873260,ALLESTREE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.49
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.11
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.01
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.3
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.9
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.0
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.38
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,66.6
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.31
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
873260,ALLESTREE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.68
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.34
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.44
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,67.2
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.71
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
873260,ALLESTREE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.33
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.62
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,54.1
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.4
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.97
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,54.9
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.28
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,61.5
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
