Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.89
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
873260,ALLESTREE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.59
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.33
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.6
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,51.0
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,46.6
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.11
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
873260,ALLESTREE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.65
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.53
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.66
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.79
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.2
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.37
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,56.2
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
873260,ALLESTREE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.42
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,43.7
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.3
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,41.6
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.29
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,49.4
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.68
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
873260,ALLESTREE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.68
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.35
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.12
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.13
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.2
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
873260,ALLESTREE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.95
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.03
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.75
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.51
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,58.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.91
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.98
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
873260,ALLESTREE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.31
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.43
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.84
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.65
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.2
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.7
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.38
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,58.2
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.89
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
873260,ALLESTREE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.55
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.21
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.83
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.25
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.62
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,43.7
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.55
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,59.8
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.8
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
873260,ALLESTREE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.07
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.79
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.89
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,67.6
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
