Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.51
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
873260,ALLESTREE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.18
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.58
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.96
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.01
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,48.3
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,72.6
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.4
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.54
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
873260,ALLESTREE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.34
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.67
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.36
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.14
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.3
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.55
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.6
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.12
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.91
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
873260,ALLESTREE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.22
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.02
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.28
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.93
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,47.5
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,92.0
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.9
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.67
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,60.5
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.83
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.49
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
873260,ALLESTREE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.8
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.19
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.63
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.46
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.4
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.2
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.61
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.97
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.96
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.65
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
873260,ALLESTREE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.08
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.89
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,25.65
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.12
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.57
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,106.9
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.7
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.9
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.31
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,67.1
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.65
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.74
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
873260,ALLESTREE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.75
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.1
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.08
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.42
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.9
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.42
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,63.4
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.57
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.74
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
873260,ALLESTREE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.26
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.43
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.5
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.7
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.5
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,54.7
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.71
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
873260,ALLESTREE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.71
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.28
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,38.4
