Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
873260,ALLESTREE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.61
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.3
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.61
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.32
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
873260,ALLESTREE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.41
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.36
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.35
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.79
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,57.1
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.5
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
873260,ALLESTREE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.78
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.67
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.5
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.04
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,43.5
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.02
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.55
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
873260,ALLESTREE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.04
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.75
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.76
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.24
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.9
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
873260,ALLESTREE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.68
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.36
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.02
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.9
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.47
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,61.6
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.94
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
873260,ALLESTREE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.5
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.63
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.48
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.74
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.41
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,63.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.05
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.9
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
873260,ALLESTREE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.01
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.16
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.4
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
