Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
873260,ALLESTREE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.68
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.97
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,63.1
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
873260,ALLESTREE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.47
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
873260,ALLESTREE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.45
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.64
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
873260,ALLESTREE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.49
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.1
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
873260,ALLESTREE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.52
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
873260,ALLESTREE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.11
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.94
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.17
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
873260,ALLESTREE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
873260,ALLESTREE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.03
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.12
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
