Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
873260,ALLESTREE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
873260,ALLESTREE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.26
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.87
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,10.7
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
873260,ALLESTREE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.99
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,10.8
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
873260,ALLESTREE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.32
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.25
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
873260,ALLESTREE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.01
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.37
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,46.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,10.9
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
873260,ALLESTREE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.72
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.53
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,11.0
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
873260,ALLESTREE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.64
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,44.1
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,11.1
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
