Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
873260,ALLESTREE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.52
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,46.9
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,11.2
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
873260,ALLESTREE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.11
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
873260,ALLESTREE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.41
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.45
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,23.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,11.3
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
873260,ALLESTREE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.44
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.84
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,51.2
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.5
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
873260,ALLESTREE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.94
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,52.3
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
873260,ALLESTREE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.18
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,53.9
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
873260,ALLESTREE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.99
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.85
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.78
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
873260,ALLESTREE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.88
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.06
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
