Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
873260,ALLESTREE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.23
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.1
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
873260,ALLESTREE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.28
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.29
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.9
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,22.2
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.8
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
873260,ALLESTREE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.2
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.8
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
873260,ALLESTREE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.96
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.73
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.8
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
873260,ALLESTREE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.0
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
873260,ALLESTREE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,45.2
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
873260,ALLESTREE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.19
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
873260,ALLESTREE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.17
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.08
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.95
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,24.7
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
