Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
873260,ALLESTREE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.54
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.58
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
873260,ALLESTREE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.88
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.92
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.29
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
873260,ALLESTREE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.84
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.14
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,24.9
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
873260,ALLESTREE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.53
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.42
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
873260,ALLESTREE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.37
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
873260,ALLESTREE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.32
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.44
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.64
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
873260,ALLESTREE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.4
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.21
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
