Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
873260,ALLESTREE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.45
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.16
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.92
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,31.6
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.14
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
873260,ALLESTREE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.95
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.22
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.19
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,25.1
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
873260,ALLESTREE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.78
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.27
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
873260,ALLESTREE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.09
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.2
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
873260,ALLESTREE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.18
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.09
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.78
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,42.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
873260,ALLESTREE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.64
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.38
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.99
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,51.1
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.6
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.1
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
873260,ALLESTREE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.22
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.14
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.94
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.82
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,9.0
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
873260,ALLESTREE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.43
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.57
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
