Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
873260,ALLESTREE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.66
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.28
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.07
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,26.4
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,9.1
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
873260,ALLESTREE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.37
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.67
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.17
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.86
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,25.7
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
873260,ALLESTREE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.34
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.61
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.24
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.19
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,9.2
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
873260,ALLESTREE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.65
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.57
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.19
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
873260,ALLESTREE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.85
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.58
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.04
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.04
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.18
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,40.5
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,9.3
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
873260,ALLESTREE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.98
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.58
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.73
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,39.0
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,79.2
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.29
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
873260,ALLESTREE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.82
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.28
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,53.8
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,9.4
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.96
