Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
873260,ALLESTREE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.59
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.09
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.84
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.88
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.2
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,55.1
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
873260,ALLESTREE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.76
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.03
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.39
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.57
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.44
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,52.2
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,9.5
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873260,ALLESTREE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.77
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.9
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.62
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.79
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.22
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,57.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.3
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
873260,ALLESTREE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.52
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.48
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.67
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.24
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.1
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,55.5
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.58
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
873260,ALLESTREE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.05
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.76
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.88
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,55.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,9.6
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
873260,ALLESTREE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.83
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.97
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.45
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.21
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.79
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,58.1
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,9.7
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873260,ALLESTREE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.52
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.29
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.09
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.38
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,51.3
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.36
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,67.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.06
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
873260,ALLESTREE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.78
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.13
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.33
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.14
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.74
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.54
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,56.0
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
