Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,9.8
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
873260,ALLESTREE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.33
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.15
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.07
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.52
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,37.0
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.3
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.53
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,54.9
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.08
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.65
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
873260,ALLESTREE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.34
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.86
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.13
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.83
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.7
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.19
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,57.8
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.79
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.89
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
873260,ALLESTREE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.0
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.77
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.58
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.49
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.1
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,54.9
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,9.9
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.92
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
873260,ALLESTREE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.3
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.62
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.25
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.02
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,51.6
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.6
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.7
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.67
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.9
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
873260,ALLESTREE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.04
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.88
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.27
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.65
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,43.0
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.3
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.71
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,71.4
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,10.0
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.42
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
873260,ALLESTREE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.2
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.05
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.38
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.58
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.7
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.1
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,59.0
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.62
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.86
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
873260,ALLESTREE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.94
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.74
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.25
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.44
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,48.9
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.4
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.64
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,62.8
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,10.1
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.2
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
873260,ALLESTREE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.53
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.16
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.71
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.66
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
