Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.43
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,64.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,10.2
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.81
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.7
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
873260,ALLESTREE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.14
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.97
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.11
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.4
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.57
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,67.4
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.09
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.29
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.86
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
873260,ALLESTREE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.81
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.4
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.7
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.67
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,40.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.0
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.13
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,64.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.37
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,10.3
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.1
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.81
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
873260,ALLESTREE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.32
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.88
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.32
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.14
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.73
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,45.0
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.7
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,108.9
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.58
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,76.0
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.5
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.47
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.43
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.04
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.7
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
873260,ALLESTREE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.21
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.88
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.57
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.32
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.7
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.1
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.19
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,101.8
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,130.5
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.43
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.34
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.43
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,110.52
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,227.9
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
873260,ALLESTREE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-6.31
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.9
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.72
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.77
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.1
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.7
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.8
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.22
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,75.9
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,10.4
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.86
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.36
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.02
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
873260,ALLESTREE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.83
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.15
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.91
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.18
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.67
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,48.3
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.2
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,93.4
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.54
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,74.4
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.98
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.89
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.8
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.98
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.09
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
873260,ALLESTREE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.04
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.68
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.53
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.34
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,104.0
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.92
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,92.2
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.9
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.41
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
