Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.11
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.33
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.18
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
873260,ALLESTREE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.78
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.85
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.18
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,43.3
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,88.2
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,103.6
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.11
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,90.5
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.7
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.54
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.08
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,62.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.81
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.01
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,99.96
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
873260,ALLESTREE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.0
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.55
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.22
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.05
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,47.6
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.7
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.5
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.96
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,57.5
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.33
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,64.7
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,139.2
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.18
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
873260,ALLESTREE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.13
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.63
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.08
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.24
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,30.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,64.0
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,128.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.51
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,49.1
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.02
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,56.8
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.55
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.57
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
873260,ALLESTREE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.05
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.13
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.36
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.62
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.82
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,56.3
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.7
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,122.7
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,67.7
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.05
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,70.0
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,155.9
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.5
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.47
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.66
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.14
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
873260,ALLESTREE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.65
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.94
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.61
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,44.0
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,89.7
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.2
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.2
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,66.5
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.74
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,51.9
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.9
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.16
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.22
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.78
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
873260,ALLESTREE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.83
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.68
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.96
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,92.3
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,96.1
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.61
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,68.2
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.1
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.63
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.4
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.61
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.82
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.6
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
873260,ALLESTREE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.47
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.69
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.75
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.24
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.33
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.84
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,44.9
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,91.8
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.1
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,62.1
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.26
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.34
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.99
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.82
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
873260,ALLESTREE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.97
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.07
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.1
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.15
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.53
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,47.8
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,89.9
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.9
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.61
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,63.9
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.88
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.86
