Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,63.5
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.98
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.13
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.15
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
873260,ALLESTREE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.67
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.54
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.26
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.86
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.09
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,48.4
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,90.1
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.6
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.06
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,63.3
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.08
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.69
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,69.6
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.21
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.03
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.24
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
873260,ALLESTREE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.24
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.76
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.06
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.68
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.65
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,49.5
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.7
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.4
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.82
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,64.7
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.89
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.86
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.97
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.18
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.4
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
873260,ALLESTREE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.39
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.06
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.07
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.68
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,49.3
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.3
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.58
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.02
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,55.3
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.58
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,10.5
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.47
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.7
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
873260,ALLESTREE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.92
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.74
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.21
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.16
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,36.5
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.16
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.86
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,52.2
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.47
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.11
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.42
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
873260,ALLESTREE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.52
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.92
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.89
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.56
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,41.1
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.8
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.06
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,51.9
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.64
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.33
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
873260,ALLESTREE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.16
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.3
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,48.4
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.38
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.72
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.2
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
873260,ALLESTREE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.77
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.84
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.93
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,58.7
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.37
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,73.8
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
