Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.06
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
873260,ALLESTREE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.9
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.25
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.39
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,56.4
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.21
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,44.8
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.97
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
873260,ALLESTREE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.19
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.27
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.99
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.56
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,46.5
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.05
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
873260,ALLESTREE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.8
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-5.02
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.07
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.6
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.42
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,38.5
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
873260,ALLESTREE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.56
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.82
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.27
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.84
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.97
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
873260,ALLESTREE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.83
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.38
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.39
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,36.9
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.93
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
873260,ALLESTREE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.95
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.83
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.92
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.91
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.83
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.5
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.5
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
873260,ALLESTREE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.14
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.95
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.17
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.85
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.64
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,40.1
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.75
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,10.6
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.81
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.1
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.2
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
873260,ALLESTREE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-4.47
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.59
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.3
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.76
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.75
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,50.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,92.4
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.24
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
873260,ALLESTREE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
